Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8352
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91339
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94601
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8977
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90036
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88089
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94177
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89914
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90091
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91437
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88687
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92908
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84961
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87768
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89087
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94263
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89627
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94128
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92218
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93268
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84771
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92001
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92392
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84686
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86389
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93976
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8836
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85006
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76947
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88031
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96478
