Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Max),A,38.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82452
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92169
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9317
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87649
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83273
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7785
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90445
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93597
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8927
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9154
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9396
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89126
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93982
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88461
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90054
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92078
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90616
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87893
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91595
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91144
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83807
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84537
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91278
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90509
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88141
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90958
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87066
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87167
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88318
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,84.75
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88345
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
