Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9379
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94836
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93289
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88128
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92636
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89822
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94589
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,116.25
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,138.12
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95615
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8844
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91336
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94824
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9415
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83886
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89612
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,83.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90066
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93744
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87601
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,51.25
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95386
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90069
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92013
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93371
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83252
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,51.38
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,87.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,170.25
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95834
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91196
