Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93945
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90414
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,50.38
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,146.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91394
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85834
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,150.25
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,104.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,152.38
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91821
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8685
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,181.75
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94937
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8826
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,51.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,152.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,147.38
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,120.25
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,161.75
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93161
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95135
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,104.88
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
