Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94025
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89062
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,115.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,168.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9556
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,111.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,71.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93655
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,60.88
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,119.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,168.88
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,166.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,222.75
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94525
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8916
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,55.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,89.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,129.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,176.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,140.25
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,152.5
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,211.88
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95319
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,108.38
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,67.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,103.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,181.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,208.5
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,219.38
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93487
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
