Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93045
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,71.5
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,115.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,108.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,221.12
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,220.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94846
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,107.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87121
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,68.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,123.12
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,118.62
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,213.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,187.38
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94379
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,87.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88739
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,64.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,97.25
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,199.5
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,183.62
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,177.5
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,230.12
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90396
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,58.25
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,121.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,144.38
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,219.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,138.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,207.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95389
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
