Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90634
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,64.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,116.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,177.75
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,182.25
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,240.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,94.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,67.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88196
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,61.88
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,138.62
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,111.5
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,146.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,218.12
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,184.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Max),A,94.12
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,53.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92862
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,100.12
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,182.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,164.5
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,185.75
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,208.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,301.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,89.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,72.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,169.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,125.62
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,174.88
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,202.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,298.5
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,51.88
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,96.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,74.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
