Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93048
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,91.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,164.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,156.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,222.38
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,298.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,66.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,127.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,138.12
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,229.88
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,269.38
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,90.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87628
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,115.88
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,242.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,226.75
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,265.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,60.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,118.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,152.12
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,243.38
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,238.88
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,184.25
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,271.62
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,48.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,120.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92605
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91785
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
