Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,65.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,129.75
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,258.88
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,208.25
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,284.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,106.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.25
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,65.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,130.38
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,151.62
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,221.88
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,193.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,278.5
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,66.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,126.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,164.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,226.5
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,189.38
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,184.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,244.88
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,94.75
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,59.88
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,101.75
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,149.62
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,248.5
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,225.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,176.75
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,240.25
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
