Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,65.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,120.12
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,211.62
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,165.12
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,233.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,192.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,252.12
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95099
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,70.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,113.12
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,129.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,190.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,161.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,190.38
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,257.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,82.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,60.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,106.12
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,226.75
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,240.5
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,124.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,143.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,204.75
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,139.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,197.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,262.62
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
