Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,53.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,229.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,200.5
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,205.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,58.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,104.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,227.38
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,124.12
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,212.25
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87518
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85476
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,113.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,198.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,193.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,166.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9331
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,57.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,102.25
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,167.38
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,138.5
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,185.75
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,184.88
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,253.62
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87674
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,61.88
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,127.38
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,141.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,176.62
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,274.62
