Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,56.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,113.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,165.88
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,220.75
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92691
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93246
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88598
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,57.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,100.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,140.38
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,198.88
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95181
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87652
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90228
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,109.88
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,176.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,125.75
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84393
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,93.88
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93231
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8948
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,59.12
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,110.38
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,149.12
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.25
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,135.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
