Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93002
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84085
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90985
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,54.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,105.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91427
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93576
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9237
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,100.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,176.75
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94681
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96805
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94504
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,51.38
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,122.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,212.25
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95383
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,76.25
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89728
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92551
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,52.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,114.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,138.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,160.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,206.62
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94424
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88171
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
