Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90936
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91403
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,84.25
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,91.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94482
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82135
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86667
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,55.5
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,113.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,114.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,147.25
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,202.38
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91058
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80975
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82342
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,73.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,123.25
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,204.62
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87991
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86456
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91226
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,63.75
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,123.62
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.12
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,202.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90164
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88818
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
