Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.957
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87454
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91537
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,55.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,106.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,173.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88037
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89477
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90552
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,48.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,91.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,138.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,165.12
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91409
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94806
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,96.25
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93838
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,87.62
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9332
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94751
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95181
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88177
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,167.62
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
