Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90832
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.38
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,120.25
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88998
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,157.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,167.62
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,181.5
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95865
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,104.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89337
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,89.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,146.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,188.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
