Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,136.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,245.25
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,224.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91489
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.25
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86981
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,53.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,123.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,226.5
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,153.25
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,237.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94177
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91275
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,94.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,126.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,212.12
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,154.5
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,211.38
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,211.88
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95129
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83935
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.12
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,203.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,168.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90753
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95041
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
