Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9075
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,78.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,165.25
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90234
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81436
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,173.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,179.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9151
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,49.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93912
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,87.25
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,170.12
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92279
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95908
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9176
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,84.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85791
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,90.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
