Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89197
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,149.25
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,176.75
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92328
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90826
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95157
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87643
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,76.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,150.5
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91321
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93823
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89355
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,84.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,173.75
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,176.5
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95364
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,103.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,76.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93805
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92413
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
