Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,55.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,103.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93027
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,95.62
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91379
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89059
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90607
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,95.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.936
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85345
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,48.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,113.88
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,153.5
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,209.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91263
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,65.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91775
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87231
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,116.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,207.5
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,87.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,64.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91409
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
