Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,53.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,117.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,209.25
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87408
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,91.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,71.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89593
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,71.88
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,142.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,149.62
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,211.5
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,54.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,113.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94165
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91855
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,124.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,106.5
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,170.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,227.25
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91388
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8949
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,123.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,72.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86407
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,50.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,168.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,156.75
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,151.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,251.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9331
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92041
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
