Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,102.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90668
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85516
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,58.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,112.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,146.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,155.5
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,215.25
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92221
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,88.5
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9219
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,51.12
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,115.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,148.38
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,209.88
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92193
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89014
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,153.25
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,189.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.63
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9584
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88351
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,92.5
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,146.75
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,128.62
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
