Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91015
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90698
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,53.12
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,117.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,252.75
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,150.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,183.25
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91293
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,97.25
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,119.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,207.62
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,160.5
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93664
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93146
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95364
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,89.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92599
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88458
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,221.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,220.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,220.81
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,105.38
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93838
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
