Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92029
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88669
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92233
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,125.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,227.75
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95319
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9697
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92697
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,97.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,71.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92819
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90253
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87259
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87918
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,51.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,99.75
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,136.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,166.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,197.5
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94937
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,118.88
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91873
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8717
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84579
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89621
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,98.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,131.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,161.25
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88385
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93567
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,85.12
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86166
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87274
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89673
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78982
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8649
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87237
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
