Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86722
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88968
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90127
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90134
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88626
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89325
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95221
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88458
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87472
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86227
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8132
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89075
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,128.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7225
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82394
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88922
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85098
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81546
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94125
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82788
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94324
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94614
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90939
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92819
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85022
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83828
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,114.25
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82666
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
