Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91305
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81299
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83401
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88278
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,130.88
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81393
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87457
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94134
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89062
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80993
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82669
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75088
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94897
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,95.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,113.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.44
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73373
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88312
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91238
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82174
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.811
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87805
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86886
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,111.88
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78524
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90387
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91907
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90161
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94199
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84936
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75415
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80389
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82257
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,119.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84051
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89227
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90448
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82718
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95389
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
