Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86804
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80005
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74453
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86963
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83032
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93671
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92944
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83368
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87738
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92697
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80661
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74536
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83221
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.845
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86651
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81091
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83072
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91302
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78546
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81503
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8117
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77023
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79565
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92602
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77871
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9151
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79391
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92883
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86758
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80624
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9046
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90353
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80401
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94861
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92193
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78112
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93039
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
