Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81769
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88028
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82861
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90329
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85718
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.62
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85348
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84384
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94214
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79159
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92447
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79229
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93243
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84973
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78473
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83294
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70059
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80804
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83584
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.909
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78235
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,76.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78213
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91797
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84384
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81897
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80771
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89627
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83218
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89346
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90628
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.06
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77771
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,51.38
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81054
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81582
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87405
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85104
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,116.75
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,112.12
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86352
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92929
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80984
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73037
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86587
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
