Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88394
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8146
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89303
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,135.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87182
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92193
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76367
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78616
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93008
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86978
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84411
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71075
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94879
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.31
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75531
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82254
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92721
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78689
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83691
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91138
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72488
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92465
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75424
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73352
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92731
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76135
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89429
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74987
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88907
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,110.38
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,147.25
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86233
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88891
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80404
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78534
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89996
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77963
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
