Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90567
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81988
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85827
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87008
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91128
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75265
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75732
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9003
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85483
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87634
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.707
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,52.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,129.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80685
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83676
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88489
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.69
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74759
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.19
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7836
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85275
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87927
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84475
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85537
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82571
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89923
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78408
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93127
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80328
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92847
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76382
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88986
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69323
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,96.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,139.88
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.909
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93381
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80533
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72143
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74203
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91202
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87659
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70086
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
