Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,109.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90079
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79925
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79947
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92413
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71679
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91202
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6531
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76107
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83362
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83282
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82144
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84729
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91055
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89706
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88916
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84613
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.07
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81686
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7904
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9165
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77899
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93582
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7651
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78878
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,78.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,109.25
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,140.38
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73684
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9548
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88568
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83276
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93133
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79931
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91705
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88028
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90387
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
