Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,105.25
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78799
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87066
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76855
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83841
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80539
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87909
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87851
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79138
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91904
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85092
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72854
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,78.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,104.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90091
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85122
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8013
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87192
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88739
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77563
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9274
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67184
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95908
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84146
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76407
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94614
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76202
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8956
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83227
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92538
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,81.88
