Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7597
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93368
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82593
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82226
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80841
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.75
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88302
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80404
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88125
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,76.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81073
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88229
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91244
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78708
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84771
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81482
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,83.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8002
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93259
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83398
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77398
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84945
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87506
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,153.38
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79437
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94467
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94015
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81988
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84265
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82092
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89096
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79129
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,79.5
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,127.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
