Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8508
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86767
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Max),A,28.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84186
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83203
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86935
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88006
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83285
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,79.5
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,125.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91998
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89526
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84103
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.892
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83529
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87012
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,94.12
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86709
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90985
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81018
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88293
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.918
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82245
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80282
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,90.12
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,128.88
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82547
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87915
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91247
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8295
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89755
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89252
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86954
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,135.5
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80224
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90573
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92657
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
