Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88672
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89841
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82486
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79913
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82263
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,101.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,131.75
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81308
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91455
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91266
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81967
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86505
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83166
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86737
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80163
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79675
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89755
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9013
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95859
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89624
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82977
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77072
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,92.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7847
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88336
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90396
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90347
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90582
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,52.5
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,129.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,142.38
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,208.12
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84732
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
