Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92099
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91342
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88922
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89837
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89645
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79751
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,78.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,111.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,160.5
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93402
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9483
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85492
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,83.88
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89007
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92419
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85614
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8941
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94354
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92911
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8746
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91159
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86685
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.866
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.892
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92911
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92459
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92581
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89413
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90768
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89001
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89776
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,130.88
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,115.38
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91614
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92279
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85403
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
