Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9202
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90927
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82223
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93774
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,116.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9274
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94604
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.879
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89435
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89621
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84503
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94577
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91943
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85287
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8627
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,135.62
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92105
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93143
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85977
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81466
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94531
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89206
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
