Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92908
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90219
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88568
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92007
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84945
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,72.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,144.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89837
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86175
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8728
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95254
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,167.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,103.5
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,158.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96085
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88711
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91855
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95267
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94681
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86001
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
