Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8518
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93289
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,51.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,143.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,149.25
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94244
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.936
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9389
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83542
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,52.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,153.5
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94232
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92453
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8829
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89932
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,54.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,84.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,114.88
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92807
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9245
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89514
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92108
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,153.12
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,119.5
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94266
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91995
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
