Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9324
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89996
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,55.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,89.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,138.25
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94583
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,98.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,75.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92319
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85953
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,55.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,86.12
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94943
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,89.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,66.25
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94745
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92581
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8873
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93375
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,53.88
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,193.5
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92477
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,53.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,73.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90213
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,88.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,206.5
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9256
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94501
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94003
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89551
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
