Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,64.62
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,106.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,137.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,215.38
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,206.5
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92947
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,55.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,86.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92114
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,55.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,118.5
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,176.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,233.62
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,220.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93457
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,101.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,71.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.62
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95322
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93857
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,59.38
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,112.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,176.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,240.38
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,151.5
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,219.25
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Max),A,96.38
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,76.12
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85992
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,64.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,143.88
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,177.38
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,204.62
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,296.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,214.5
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Max),A,84.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,58.38
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,98.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94739
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94507
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90741
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
