Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,69.62
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,133.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,194.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,263.88
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,179.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,227.25
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,94.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,72.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94229
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87427
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,64.62
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,122.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,121.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,178.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,241.75
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,184.88
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,241.12
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94714
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,98.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9281
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89377
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,58.38
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,113.88
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,128.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,210.5
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,179.88
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,243.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,251.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,52.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,107.38
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,80.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92877
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89187
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,69.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,127.62
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,123.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,177.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,165.12
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,258.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,258.88
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,56.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,100.12
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,75.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88006
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
