Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,64.38
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,134.5
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,192.5
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,165.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,232.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,200.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,262.75
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,103.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,79.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88382
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,67.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,133.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,138.5
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,185.88
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,179.38
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,274.62
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,207.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,280.12
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,110.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91919
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,55.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,128.62
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,236.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,180.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,253.25
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,268.12
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,95.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90542
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,55.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,103.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,139.5
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,226.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,191.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,253.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,253.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,96.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,55.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,98.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,148.38
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,237.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
