Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,234.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,183.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,251.88
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,88.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,176.38
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,236.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,189.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,274.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,233.75
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,92.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,162.62
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,235.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,193.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,259.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,232.88
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8819
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,53.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,82.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,173.62
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,252.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,183.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,239.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89743
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.3
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,55.62
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,106.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,159.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,237.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,199.62
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,254.25
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,178.88
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,286.12
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
