Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Max),A,76.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,105.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,148.62
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,250.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,199.12
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,257.75
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,183.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,274.5
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8613
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,54.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,123.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,147.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,220.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,191.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,257.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,182.62
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88766
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90106
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,61.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,119.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,187.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,187.88
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,171.25
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,274.38
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85052
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9201
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,115.75
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.25
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,127.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,239.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,186.12
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,268.62
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
