Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,97.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86728
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90603
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,53.88
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,98.88
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,139.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,202.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,245.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,259.12
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Max),A,64.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,94.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8938
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88696
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,51.62
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,121.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,158.38
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,215.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,175.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,237.12
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,195.5
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,288.75
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94659
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,90.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91022
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,53.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,131.62
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,193.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,170.38
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,224.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,164.88
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,252.88
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89728
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,97.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,130.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,210.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,158.88
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,223.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,240.25
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
