Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,141.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,203.75
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,192.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92752
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92648
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,206.62
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,195.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91223
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86773
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,89.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,115.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,165.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,138.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93634
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93753
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90262
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,100.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,184.75
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91025
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
