Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92792
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84421
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,92.25
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.12
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89136
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,97.62
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,214.12
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,132.88
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,184.62
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,152.5
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93204
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94409
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,88.38
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,161.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,185.5
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92477
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
