Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90014
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92874
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,84.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,138.75
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,176.25
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95419
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Max),A,81.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91873
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91916
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86383
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,103.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,106.25
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89508
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,72.62
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,134.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,112.25
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,112.88
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88489
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,158.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89596
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
