Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,180.25
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87921
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9245
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90045
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,102.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,157.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,163.62
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92746
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95514
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,86.62
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,116.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92334
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,84.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,183.25
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93716
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91794
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
