Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90723
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,117.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,169.88
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94919
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88544
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,51.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,113.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,105.12
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86572
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,122.25
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,171.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,172.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,239.5
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90289
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92242
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,138.25
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,105.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,153.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,175.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,257.12
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,130.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92285
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
