Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,58.5
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,129.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,181.75
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,143.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,186.12
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90008
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86987
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,55.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,115.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,241.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,157.62
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,245.12
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93698
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9241
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85953
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,104.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,123.75
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,231.25
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90567
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83624
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,103.75
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,115.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,205.62
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,229.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,155.5
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,238.88
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93744
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
