Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,202.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,129.12
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,222.38
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89725
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95618
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,98.25
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,131.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,180.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,189.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,161.88
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,225.5
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9357
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92786
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93246
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92966
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,107.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,187.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,156.38
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,236.62
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94668
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91336
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,69.62
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,148.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,135.25
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,177.75
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,243.25
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,156.12
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,218.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94601
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,100.25
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92184
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
