Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,76.12
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,152.25
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,155.12
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,238.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,178.38
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,265.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89273
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94409
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8529
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,79.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75079
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,108.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,173.25
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,175.88
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,253.12
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,174.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,236.62
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91424
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78311
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78189
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,73.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,164.5
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,246.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92999
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84079
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92352
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,73.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,137.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,220.62
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,157.75
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,215.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8985
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,59.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,128.5
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,185.88
