Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.12
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80777
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,67.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,136.88
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,148.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,248.25
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,165.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,231.12
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95145
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88458
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,81.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,139.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,170.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,240.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,204.12
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88879
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89123
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,59.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,90.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,76.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88342
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91308
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,55.38
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,150.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,169.62
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,237.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,154.12
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,100.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9331
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81222
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91882
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,147.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,246.25
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
