Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90597
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80807
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88907
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,65.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,117.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,224.25
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,213.38
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92175
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89471
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77783
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90112
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,62.88
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,124.88
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,136.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92416
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90094
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83624
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,63.12
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,130.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,226.75
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,196.62
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91968
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,60.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,98.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,77.25
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93201
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8678
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88489
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,57.62
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,129.75
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,144.38
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,142.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,205.25
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,155.12
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,219.5
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9194
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
