Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,93.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87384
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87912
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81256
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,64.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,133.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88565
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85483
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88858
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,111.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,165.75
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96967
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87515
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88864
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,89.62
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,183.38
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95666
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89837
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93802
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86142
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,125.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,213.5
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93243
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
