Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90823
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93735
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90497
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,131.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,142.62
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,223.75
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96298
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Max),A,75.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89206
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9071
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,102.38
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,132.88
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94348
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94992
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91247
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90369
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,107.62
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,184.12
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,155.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,204.75
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94058
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91504
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,87.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84207
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9035
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,60.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,119.12
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,180.62
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90051
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
