Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,97.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88513
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92468
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86935
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,52.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,92.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91724
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93393
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88504
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85025
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,111.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93466
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91504
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94025
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,120.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,79.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88916
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83752
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,56.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,124.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,141.25
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86105
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9332
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84393
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90726
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89328
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87854
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,108.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,142.12
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,179.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84302
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
