Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87832
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82675
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8779
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7976
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,163.38
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,153.88
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87497
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83682
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93466
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90262
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85718
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77948
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75497
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89831
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,98.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86212
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82116
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87951
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86627
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78805
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72998
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,76.62
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,97.25
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,136.75
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83261
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77124
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88946
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90848
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,88.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87607
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90237
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67007
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88974
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,88.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84808
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77102
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82376
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89181
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
