Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7142
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84845
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88095
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,115.5
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88104
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93478
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91006
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95157
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87585
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83597
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81067
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9024
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80847
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92517
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89758
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89071
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88223
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87659
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80511
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7991
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81445
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91913
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86835
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84811
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91324
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90924
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89099
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8179
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87356
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70629
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85739
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84173
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,99.5
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,105.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82342
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83355
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91574
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93024
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87924
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85583
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
