Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60101
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85733
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87524
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83941
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8471
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90936
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90658
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79132
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79599
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68573
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93729
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,114.75
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8902
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81082
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93857
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96796
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93585
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82733
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.691
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66369
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92526
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90085
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,94.75
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,105.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86694
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8294
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95096
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9436
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8367
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.725
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75729
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89184
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89603
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,54.75
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88846
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89648
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76742
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81003
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85101
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82937
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
