Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,108.5
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,90.12
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75976
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95236
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90692
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87323
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83206
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83636
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.81
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71652
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84225
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92929
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,81.75
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76233
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92328
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74884
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81927
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90838
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74789
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63305
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73684
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,108.5
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77905
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86371
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91577
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.81
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74002
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78192
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92114
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74166
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69644
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87155
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82885
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82269
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91769
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82403
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81839
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92819
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77069
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.94
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74365
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74432
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67126
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
