Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,82.5
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78143
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85226
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91189
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70822
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75851
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94449
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86035
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.81
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76321
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89352
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63006
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.25
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,101.88
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.56
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82196
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92441
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92395
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88504
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80029
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90112
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78482
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74136
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7893
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89651
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,6.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,87.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87671
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89053
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91846
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87448
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89786
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81845
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92508
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69802
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78326
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85907
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77826
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,88.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,114.75
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85794
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88779
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89944
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84292
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89355
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,89.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.31
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76309
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73913
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.63
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79443
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7702
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77566
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
